Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
604522,Rectory Tenby,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
604522,Rectory Tenby,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.76
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
604522,Rectory Tenby,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
604522,Rectory Tenby,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
604522,Rectory Tenby,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
604522,Rectory Tenby,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
604522,Rectory Tenby,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
