Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
604522,Rectory Tenby,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
