Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.1
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
