Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.0
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.05
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
