Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
