Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.9
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
