Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.98
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
