Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
604522,Rectory Tenby,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
604522,Rectory Tenby,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
604522,Rectory Tenby,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
604522,Rectory Tenby,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
604522,Rectory Tenby,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
