Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
604522,Rectory Tenby,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
604522,Rectory Tenby,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
604522,Rectory Tenby,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
604522,Rectory Tenby,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
604522,Rectory Tenby,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
604522,Rectory Tenby,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
