Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
604522,Rectory Tenby,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
604522,Rectory Tenby,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
604522,Rectory Tenby,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
604522,Rectory Tenby,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
604522,Rectory Tenby,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
604522,Rectory Tenby,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
604522,Rectory Tenby,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
604522,Rectory Tenby,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
604522,Rectory Tenby,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
