Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
604522,Rectory Tenby,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
604522,Rectory Tenby,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
604522,Rectory Tenby,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
604522,Rectory Tenby,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
604522,Rectory Tenby,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
604522,Rectory Tenby,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,22.1
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
604522,Rectory Tenby,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.92
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,22.1
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
604522,Rectory Tenby,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
