Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,22.1
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
604522,Rectory Tenby,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,22.1
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
604522,Rectory Tenby,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,22.2
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
604522,Rectory Tenby,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,22.2
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
604522,Rectory Tenby,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
604522,Rectory Tenby,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
604522,Rectory Tenby,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
