Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
604522,Rectory Tenby,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
604522,Rectory Tenby,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,22.4
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
604522,Rectory Tenby,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,22.4
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
604522,Rectory Tenby,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,22.4
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
604522,Rectory Tenby,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.84
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,22.4
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
604522,Rectory Tenby,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,22.4
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
604522,Rectory Tenby,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,22.4
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
604522,Rectory Tenby,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
