Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
604522,Rectory Tenby,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,22.3
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,22.2
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
604522,Rectory Tenby,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,22.1
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
604522,Rectory Tenby,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,22.1
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
604522,Rectory Tenby,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,22.1
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
604522,Rectory Tenby,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.67
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
604522,Rectory Tenby,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
604522,Rectory Tenby,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
