Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.11
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
604522,Rectory Tenby,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
604522,Rectory Tenby,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,22.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
604522,Rectory Tenby,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
604522,Rectory Tenby,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,21.9
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
604522,Rectory Tenby,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
604522,Rectory Tenby,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
604522,Rectory Tenby,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,21.8
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
604522,Rectory Tenby,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
