Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,21.7
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
604522,Rectory Tenby,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
604522,Rectory Tenby,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,21.6
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
604522,Rectory Tenby,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,21.5
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
604522,Rectory Tenby,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,21.5
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
604522,Rectory Tenby,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,21.4
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
604522,Rectory Tenby,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,21.4
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
604522,Rectory Tenby,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.64
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
604522,Rectory Tenby,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
