Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
604522,Rectory Tenby,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
604522,Rectory Tenby,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
604522,Rectory Tenby,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.46
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
604522,Rectory Tenby,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
604522,Rectory Tenby,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
604522,Rectory Tenby,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.61
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
604522,Rectory Tenby,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
604522,Rectory Tenby,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
