Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
604522,Rectory Tenby,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
604522,Rectory Tenby,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
604522,Rectory Tenby,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604522,Rectory Tenby,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
604522,Rectory Tenby,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
604522,Rectory Tenby,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
604522,Rectory Tenby,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
604522,Rectory Tenby,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
