Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
604522,Rectory Tenby,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,20.9
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
604522,Rectory Tenby,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
604522,Rectory Tenby,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.54
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
604522,Rectory Tenby,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
604522,Rectory Tenby,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
604522,Rectory Tenby,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
604522,Rectory Tenby,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
604522,Rectory Tenby,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.07
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
