Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
604522,Rectory Tenby,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
604522,Rectory Tenby,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
604522,Rectory Tenby,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
604522,Rectory Tenby,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.49
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
604522,Rectory Tenby,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
