Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
604522,Rectory Tenby,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
604522,Rectory Tenby,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,21.0
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
604522,Rectory Tenby,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
604522,Rectory Tenby,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
604522,Rectory Tenby,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
