Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
604522,Rectory Tenby,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.5
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
604522,Rectory Tenby,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,21.1
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
604522,Rectory Tenby,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
604522,Rectory Tenby,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
604522,Rectory Tenby,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,21.2
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
