Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
604522,Rectory Tenby,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
604522,Rectory Tenby,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
604522,Rectory Tenby,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
604522,Rectory Tenby,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
604522,Rectory Tenby,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
604522,Rectory Tenby,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
604522,Rectory Tenby,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.7
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,21.3
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
604522,Rectory Tenby,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,21.4
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
604522,Rectory Tenby,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
