Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,21.4
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
604522,Rectory Tenby,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.47
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,21.4
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
604522,Rectory Tenby,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,21.5
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
604522,Rectory Tenby,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.5
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
604522,Rectory Tenby,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
